Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606721,Myrtle Hill Housing,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
606721,Myrtle Hill Housing,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
606721,Myrtle Hill Housing,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
