Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606721,Myrtle Hill Housing,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
