Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606721,Myrtle Hill Housing,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606721,Myrtle Hill Housing,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606721,Myrtle Hill Housing,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606721,Myrtle Hill Housing,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
