Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
606721,Myrtle Hill Housing,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
606721,Myrtle Hill Housing,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
606721,Myrtle Hill Housing,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
606721,Myrtle Hill Housing,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
606721,Myrtle Hill Housing,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606721,Myrtle Hill Housing,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
