Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
606721,Myrtle Hill Housing,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606721,Myrtle Hill Housing,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
606721,Myrtle Hill Housing,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,33.7
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.39
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.94
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.69
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
