Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.6
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.83
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.76
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.58
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,33.7
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.32
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.19
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.52
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.55
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.75
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.34
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.32
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.79
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.32
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.38
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.8
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.66
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
