Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.11
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.42
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.77
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.79
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.55
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.12
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.79
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.06
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.59
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
