Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.54
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.23
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.65
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.07
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.35
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.42
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.68
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.55
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
