Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.99
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,28.4
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,28.2
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,28.0
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.73
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.7
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.19
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,27.5
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.58
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.4
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.04
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.2
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.72
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.1
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
