Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.0
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,26.9
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,26.8
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,26.7
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,26.6
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,26.5
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,26.5
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,26.5
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,26.5
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,26.5
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606721,Myrtle Hill Housing,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,26.6
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
