Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,26.6
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,26.7
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,26.8
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,26.9
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,27.0
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,27.1
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,27.2
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,27.3
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,27.4
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,27.5
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.68
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,27.6
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
