Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606721,Myrtle Hill Housing,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606721,Myrtle Hill Housing,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
606721,Myrtle Hill Housing,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606721,Myrtle Hill Housing,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606721,Myrtle Hill Housing,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606721,Myrtle Hill Housing,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
606721,Myrtle Hill Housing,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
606721,Myrtle Hill Housing,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606721,Myrtle Hill Housing,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
606721,Myrtle Hill Housing,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
606721,Myrtle Hill Housing,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
