Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
606721,Myrtle Hill Housing,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,27.7
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606721,Myrtle Hill Housing,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,27.8
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.3
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606721,Myrtle Hill Housing,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,27.9
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,28.0
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,28.1
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,28.2
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,28.3
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,28.4
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
