Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606721,Myrtle Hill Housing,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
606721,Myrtle Hill Housing,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606721,Myrtle Hill Housing,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606721,Myrtle Hill Housing,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
