Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606721,Myrtle Hill Housing,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
606721,Myrtle Hill Housing,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
