Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606721,Myrtle Hill Housing,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
606721,Myrtle Hill Housing,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606721,Myrtle Hill Housing,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606721,Myrtle Hill Housing,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
