Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606721,Myrtle Hill Housing,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
606721,Myrtle Hill Housing,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
606721,Myrtle Hill Housing,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
