Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.9
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.6
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.21
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.22
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.96
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.11
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.52
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.65
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.99
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.18
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.46
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.44
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.77
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
