Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.77
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.38
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.35
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.27
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.48
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.92
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.62
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.76
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.24
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.97
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.99
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.07
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.58
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.43
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.62
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.43
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.4
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.14
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
