Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.79
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,28.7
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.67
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,28.4
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.25
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,28.2
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.58
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,27.9
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.39
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.47
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,27.6
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.95
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.04
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,27.4
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.56
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,27.2
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.17
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.47
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,27.0
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
