Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,25.5
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,25.5
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,25.4
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,25.4
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,25.3
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,25.3
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,25.3
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,25.3
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,25.3
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,25.3
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,25.3
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
