Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,25.4
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,25.4
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,25.5
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,25.5
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,25.6
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,25.7
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,25.8
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,25.9
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,26.0
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,26.1
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,26.3
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
