Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
606721,Myrtle Hill Housing,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
