Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
606721,Myrtle Hill Housing,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
606721,Myrtle Hill Housing,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606721,Myrtle Hill Housing,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
