Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
606721,Myrtle Hill Housing,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
606721,Myrtle Hill Housing,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
606721,Myrtle Hill Housing,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
606721,Myrtle Hill Housing,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606721,Myrtle Hill Housing,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606721,Myrtle Hill Housing,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
606721,Myrtle Hill Housing,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606721,Myrtle Hill Housing,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
606721,Myrtle Hill Housing,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
606721,Myrtle Hill Housing,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
