Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606721,Myrtle Hill Housing,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606721,Myrtle Hill Housing,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
606721,Myrtle Hill Housing,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
606721,Myrtle Hill Housing,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
