Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.38
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.62
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.36
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.18
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.36
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.38
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.41
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.44
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.03
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.97
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.11
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
