Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.67
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.94
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.72
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.44
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.31
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.06
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.94
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.55
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.97
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.11
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.08
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.11
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,28.4
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.49
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.84
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,28.1
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.89
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.47
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.8
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.19
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.07
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.5
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.98
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.89
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,27.2
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.73
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
