Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.9
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.04
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.7
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.4
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.2
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.49
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,26.1
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.36
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.9
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.8
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.57
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.6
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,25.4
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,25.2
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.71
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,25.1
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
