Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,24.1
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,24.2
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,24.3
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,24.3
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,24.4
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,24.4
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,24.5
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,24.6
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,24.7
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,24.8
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,24.9
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
