Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,25.0
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,25.1
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,25.2
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,25.3
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,25.4
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,25.5
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,25.6
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,25.7
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,25.8
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.9
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,26.0
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
