Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606721,Myrtle Hill Housing,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606721,Myrtle Hill Housing,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
