Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606721,Myrtle Hill Housing,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
606721,Myrtle Hill Housing,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606721,Myrtle Hill Housing,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
606721,Myrtle Hill Housing,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606721,Myrtle Hill Housing,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
606721,Myrtle Hill Housing,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
606721,Myrtle Hill Housing,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
