Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606721,Myrtle Hill Housing,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
606721,Myrtle Hill Housing,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
606721,Myrtle Hill Housing,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
606721,Myrtle Hill Housing,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606721,Myrtle Hill Housing,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
606721,Myrtle Hill Housing,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606721,Myrtle Hill Housing,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.81
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
