Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.33
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.13
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.36
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.4
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.38
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.16
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.42
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.89
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.68
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.93
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.81
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.7
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,31.8
