Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.4
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.86
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.94
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.4
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.17
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.5
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.8
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.69
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.33
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.25
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.85
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.85
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.47
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.41
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.98
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.29
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.91
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.13
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.06
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.41
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.68
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.1
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.46
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.26
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.0
