Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.29
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.63
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.64
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.29
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.43
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.9
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.51
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.89
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.0
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.58
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.13
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.59
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.21
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.51
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.7
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.7
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.13
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.61
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,28.4
