Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,27.0
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.17
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.17
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,26.9
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.8
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.36
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.7
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,26.6
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,26.6
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,26.6
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,26.5
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,26.6
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,26.6
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,26.6
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
