Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,26.6
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,26.7
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,26.8
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,26.9
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,26.9
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,27.0
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,27.1
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,27.2
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,27.3
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,27.4
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,27.5
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
