Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,27.6
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,27.7
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,27.8
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,27.9
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.46
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,28.0
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,28.1
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
606721,Myrtle Hill Housing,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,28.2
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606721,Myrtle Hill Housing,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,28.3
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
606721,Myrtle Hill Housing,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,28.4
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606721,Myrtle Hill Housing,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606721,Myrtle Hill Housing,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
