Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606721,Myrtle Hill Housing,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,28.7
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
