Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606721,Myrtle Hill Housing,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
606721,Myrtle Hill Housing,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
