Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606721,Myrtle Hill Housing,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
606721,Myrtle Hill Housing,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
606721,Myrtle Hill Housing,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
606721,Myrtle Hill Housing,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
