Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606721,Myrtle Hill Housing,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
606721,Myrtle Hill Housing,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606721,Myrtle Hill Housing,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606721,Myrtle Hill Housing,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
606721,Myrtle Hill Housing,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
