Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
606721,Myrtle Hill Housing,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606721,Myrtle Hill Housing,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
606721,Myrtle Hill Housing,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
