Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
606721,Myrtle Hill Housing,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
