Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.68
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.09
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
