Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.7
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.41
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.6
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.3
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.12
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.01
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.2
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.15
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.0
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.28
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.8
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.23
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.6
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.6
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,27.5
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.5
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
