Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.4
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.49
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.3
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.2
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.13
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.1
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.1
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.0
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,26.9
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,26.9
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,26.9
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,26.9
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,26.9
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
