Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,26.9
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,27.0
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,27.0
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,27.1
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,27.2
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,27.3
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,27.4
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,27.5
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,27.5
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,27.6
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,27.8
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
