Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,27.8
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,27.9
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,28.0
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,28.1
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,28.3
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,28.4
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
606721,Myrtle Hill Housing,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
606721,Myrtle Hill Housing,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606721,Myrtle Hill Housing,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,28.7
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606721,Myrtle Hill Housing,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
606721,Myrtle Hill Housing,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606721,Myrtle Hill Housing,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
