Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606721,Myrtle Hill Housing,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
606721,Myrtle Hill Housing,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
606721,Myrtle Hill Housing,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
606721,Myrtle Hill Housing,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
606721,Myrtle Hill Housing,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
606721,Myrtle Hill Housing,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
