Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606721,Myrtle Hill Housing,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
606721,Myrtle Hill Housing,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
606721,Myrtle Hill Housing,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
606721,Myrtle Hill Housing,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
606721,Myrtle Hill Housing,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606721,Myrtle Hill Housing,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
