Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
606721,Myrtle Hill Housing,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606721,Myrtle Hill Housing,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606721,Myrtle Hill Housing,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
606721,Myrtle Hill Housing,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606721,Myrtle Hill Housing,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606721,Myrtle Hill Housing,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606721,Myrtle Hill Housing,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
606721,Myrtle Hill Housing,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
