Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606721,Myrtle Hill Housing,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
606721,Myrtle Hill Housing,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606721,Myrtle Hill Housing,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606721,Myrtle Hill Housing,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
