Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.38
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
606721,Myrtle Hill Housing,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
606721,Myrtle Hill Housing,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
606721,Myrtle Hill Housing,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
606721,Myrtle Hill Housing,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
