Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,28.7
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606721,Myrtle Hill Housing,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606721,Myrtle Hill Housing,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606721,Myrtle Hill Housing,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
606721,Myrtle Hill Housing,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606721,Myrtle Hill Housing,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
