Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606721,Myrtle Hill Housing,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,28.7
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
606721,Myrtle Hill Housing,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606721,Myrtle Hill Housing,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
606721,Myrtle Hill Housing,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
606721,Myrtle Hill Housing,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
606721,Myrtle Hill Housing,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
