Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
606721,Myrtle Hill Housing,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
606721,Myrtle Hill Housing,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
606721,Myrtle Hill Housing,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
606721,Myrtle Hill Housing,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
