Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606721,Myrtle Hill Housing,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
