Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
