Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
606721,Myrtle Hill Housing,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606721,Myrtle Hill Housing,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606721,Myrtle Hill Housing,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
606721,Myrtle Hill Housing,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
606721,Myrtle Hill Housing,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
