Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606721,Myrtle Hill Housing,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606721,Myrtle Hill Housing,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
606721,Myrtle Hill Housing,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606721,Myrtle Hill Housing,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606721,Myrtle Hill Housing,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606721,Myrtle Hill Housing,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
606721,Myrtle Hill Housing,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606721,Myrtle Hill Housing,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606721,Myrtle Hill Housing,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606721,Myrtle Hill Housing,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606721,Myrtle Hill Housing,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
