Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
606721,Myrtle Hill Housing,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606721,Myrtle Hill Housing,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606721,Myrtle Hill Housing,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606721,Myrtle Hill Housing,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
606721,Myrtle Hill Housing,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
